Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
