Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
