Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
