Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
