Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
