Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
