Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
