Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
