Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
