Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
