Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
