Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
