Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
