Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
