Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
