Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
