Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
