Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
