Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
