Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
