Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
