Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
