Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
