Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
