Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
