Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
