Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
