Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
