Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
