Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
