Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
