Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
