Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
