Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
