Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
