Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
