Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
