Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
