Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
