Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
