Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
