Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
