Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
