Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
