Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
