Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
