Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776651,Oldbury Wells - Bridgnorth,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
