Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
