Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
