Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
