Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
