Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
