Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
