Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
