Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,14.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
