Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
