Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
