Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
