Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
