Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
