Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
