Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,17.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
