Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,17.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,17.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,17.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
