Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,17.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,17.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,18.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,18.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776651,Oldbury Wells - Bridgnorth,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
